Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,16.5
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.55
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.41
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.19
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.34
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,26.8
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.84
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-26.41
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.7
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,16.4
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.1
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
587311,Lingfield Gardens,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.75
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.21
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,41.0
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.1
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.74
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-26.12
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,16.4
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.95
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
587311,Lingfield Gardens,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.79
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.57
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,38.2
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.15
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-26.25
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.1
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,16.4
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.28
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
587311,Lingfield Gardens,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.94
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.12
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,26.7
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.15
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-26.36
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.3
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,16.3
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.32
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
587311,Lingfield Gardens,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.42
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.57
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.42
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,25.5
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.1
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-26.35
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.2
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,16.3
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.26
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
587311,Lingfield Gardens,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.5
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.98
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,21.4
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.82
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-26.07
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.7
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,16.3
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.7
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
587311,Lingfield Gardens,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.75
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.02
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.29
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,19.8
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.71
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.89
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,16.3
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.48
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.37
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
587311,Lingfield Gardens,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.63
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,21.8
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.94
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.93
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,16.2
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
