Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.58
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
587311,Lingfield Gardens,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.63
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.71
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.57
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,40.8
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.02
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-26.02
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.4
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,16.2
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
587311,Lingfield Gardens,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.99
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.2
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.91
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,54.7
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.13
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-26.24
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,16.2
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.63
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.16
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
587311,Lingfield Gardens,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.26
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.69
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,39.0
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.08
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-26.3
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.1
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,16.2
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.74
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
587311,Lingfield Gardens,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.95
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.71
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,50.8
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.13
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-26.36
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.3
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,16.2
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.67
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
587311,Lingfield Gardens,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.69
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,44.3
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.25
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-26.38
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.1
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,16.1
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.37
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
587311,Lingfield Gardens,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.41
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.28
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,41.7
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.22
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-26.45
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.3
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,16.1
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.94
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
587311,Lingfield Gardens,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.58
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.83
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,39.3
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.81
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-26.38
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.3
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,16.1
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.92
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
587311,Lingfield Gardens,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.68
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.25
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,47.2
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.18
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-26.4
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.2
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,16.1
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
