Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.76
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
587311,Lingfield Gardens,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.31
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,38.4
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.22
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-26.25
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.6
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,16.1
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.91
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
587311,Lingfield Gardens,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.29
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.53
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,40.1
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.24
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-26.39
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.1
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,16.2
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.08
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
587311,Lingfield Gardens,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.62
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.48
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,33.2
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.04
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-26.29
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,16.3
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.49
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
587311,Lingfield Gardens,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.73
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.69
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,26.4
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.94
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-26.37
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.2
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,16.3
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.83
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
587311,Lingfield Gardens,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.52
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.6
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.85
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,25.1
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.99
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-26.29
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,16.4
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.64
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
587311,Lingfield Gardens,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.13
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.6
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,47.2
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.6
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.99
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-26.01
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,16.4
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.33
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.24
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
587311,Lingfield Gardens,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.49
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.37
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.84
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,27.8
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.9
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.72
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.4
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,16.4
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.27
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
587311,Lingfield Gardens,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.29
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.02
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,15.7
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.77
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.67
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.2
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,16.4
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
