Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.57
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
587311,Lingfield Gardens,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.11
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.99
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,33.3
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.94
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.54
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,16.3
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.19
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.55
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
587311,Lingfield Gardens,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.83
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,29.6
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.08
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.84
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.6
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,16.3
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.11
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
587311,Lingfield Gardens,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.05
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,28.2
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.87
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-26.04
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.4
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,16.3
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.54
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.16
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
587311,Lingfield Gardens,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.17
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,20.7
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.07
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.9
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,16.1
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.7
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.08
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
587311,Lingfield Gardens,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.14
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.18
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,21.9
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.06
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.9
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,16.0
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.99
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
587311,Lingfield Gardens,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.43
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.42
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,19.8
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.8
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.93
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.4
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,15.9
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.31
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
587311,Lingfield Gardens,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.06
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,24.8
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.72
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.99
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.6
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,15.9
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.52
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
587311,Lingfield Gardens,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.67
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,19.3
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.82
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-26.15
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,15.8
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.54
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.24
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
