Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
587311,Lingfield Gardens,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,11.1
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.84
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-26.43
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,15.7
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.78
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.29
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
587311,Lingfield Gardens,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.84
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-26.31
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.3
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,15.7
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.32
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.91
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
587311,Lingfield Gardens,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.78
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,28.0
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.91
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-26.26
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.2
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,15.7
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.59
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.3
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
587311,Lingfield Gardens,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.78
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-26.11
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,15.7
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.29
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.01
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
587311,Lingfield Gardens,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.55
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.35
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,21.1
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.03
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.98
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,15.7
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.29
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.01
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
587311,Lingfield Gardens,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,32.7
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.03
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.85
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,15.7
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.68
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
587311,Lingfield Gardens,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,23.2
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.91
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.62
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.4
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,15.6
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.6
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.49
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.47
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
587311,Lingfield Gardens,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.48
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,26.4
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.83
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.46
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,15.6
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.88
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.01
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
587311,Lingfield Gardens,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
