Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.02
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.61
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.35
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.9
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,15.5
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.03
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.92
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
587311,Lingfield Gardens,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,18.2
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.78
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.29
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,15.5
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.48
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.71
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.04
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.41
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
587311,Lingfield Gardens,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,18.4
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.81
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.56
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.3
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,15.5
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.39
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.42
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.32
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
587311,Lingfield Gardens,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,23.7
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.88
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.56
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.2
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,15.5
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.07
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.12
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
587311,Lingfield Gardens,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.36
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,30.0
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.9
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.89
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,15.6
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.25
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.26
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
587311,Lingfield Gardens,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.88
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,29.8
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.24
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-26.18
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.6
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,15.6
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.34
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.24
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
587311,Lingfield Gardens,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,25.6
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.17
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-26.08
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,15.7
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.48
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.03
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
587311,Lingfield Gardens,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.04
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,23.8
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.13
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-26.2
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.6
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,15.7
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.84
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.63
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
587311,Lingfield Gardens,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.54
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,23.8
