Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.99
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-26.19
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.6
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,15.8
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.67
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.58
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
587311,Lingfield Gardens,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.64
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.69
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,20.9
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.66
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.89
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,4.7
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,15.8
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.74
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.06
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
587311,Lingfield Gardens,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.64
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.13
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,36.8
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.72
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.95
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,4.8
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,15.8
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.01
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.87
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
587311,Lingfield Gardens,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.72
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.11
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,37.7
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.72
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.96
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,4.8
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,15.8
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.95
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.21
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
587311,Lingfield Gardens,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.86
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.56
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,50.0
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.76
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-26.12
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,15.9
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.94
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.95
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
587311,Lingfield Gardens,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.83
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.34
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,44.3
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.11
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-26.06
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,16.0
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.08
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
587311,Lingfield Gardens,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.87
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.11
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,47.9
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.84
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-26.1
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,16.0
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.96
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.65
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
587311,Lingfield Gardens,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.51
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.38
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,52.0
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.9
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-26.02
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,16.1
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.3
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
587311,Lingfield Gardens,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.66
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.07
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,54.6
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
