Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.02
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.95
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,16.1
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.94
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
587311,Lingfield Gardens,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.02
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,55.8
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.2
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.71
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-26.0
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,16.1
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.46
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
587311,Lingfield Gardens,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.32
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.46
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.61
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,62.7
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.9
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.8
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.95
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,41.2
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,16.2
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.93
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
587311,Lingfield Gardens,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.07
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.11
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.48
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,46.7
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.4
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.6
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.08
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.96
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,16.2
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.91
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.6
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
587311,Lingfield Gardens,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.24
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.47
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.23
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,46.4
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.5
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.2
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.05
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-26.52
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.4
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,16.3
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
587311,Lingfield Gardens,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.34
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.52
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.77
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,50.9
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.2
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.12
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-26.43
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.1
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,16.3
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.28
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
587311,Lingfield Gardens,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.43
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.22
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.92
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,42.8
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.8
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.24
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-26.37
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,16.3
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
587311,Lingfield Gardens,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.36
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.93
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.26
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,45.6
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.1
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.3
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.02
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-26.38
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.1
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,16.3
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.53
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
587311,Lingfield Gardens,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.09
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.79
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.57
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,22.6
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
