Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.07
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-26.24
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,16.3
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
587311,Lingfield Gardens,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.87
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.35
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.72
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,24.6
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.3
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.0
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.24
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-26.25
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,16.4
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.98
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
587311,Lingfield Gardens,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.78
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.74
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.01
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,32.7
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.9
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.6
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.11
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-26.18
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,32.1
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.6
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,16.4
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.85
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.9
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
587311,Lingfield Gardens,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.92
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.41
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.92
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,41.7
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.6
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.92
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-26.16
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.6
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,16.4
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.74
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
587311,Lingfield Gardens,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.85
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.35
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.23
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,35.2
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.0
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.75
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.82
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.7
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,16.4
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.54
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
587311,Lingfield Gardens,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.91
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.02
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.15
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,31.2
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.8
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.6
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.79
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.84
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,16.4
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
587311,Lingfield Gardens,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.42
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.36
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.16
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,42.7
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.3
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.1
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.8
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.87
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.93
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,16.4
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.91
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
587311,Lingfield Gardens,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.14
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.07
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.88
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.68
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,58.0
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,132.2
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.16
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.76
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,16.4
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.17
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
587311,Lingfield Gardens,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.88
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.86
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.22
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.97
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,64.2
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.7
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.0
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,133.7
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
