Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.93
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.68
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,32.1
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.4
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,16.5
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.6
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
587311,Lingfield Gardens,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.03
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.97
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.13
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.13
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,68.9
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.3
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.9
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,138.9
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.26
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,1.7
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.07
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.48
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,16.5
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.6
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.16
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
587311,Lingfield Gardens,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.32
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.99
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.8
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,79.8
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.6
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,142.1
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.28
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,1.8
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.88
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.34
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,16.5
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.36
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.31
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.46
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
587311,Lingfield Gardens,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.92
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.85
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.93
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.41
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,92.2
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.6
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,153.5
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.31
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,1.8
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.89
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.23
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.2
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,16.5
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.9
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.68
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.68
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
587311,Lingfield Gardens,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.11
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.69
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.75
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.14
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,95.4
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.2
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,165.0
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.32
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,1.8
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.7
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.15
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.1
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,16.5
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.76
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.49
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.45
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
587311,Lingfield Gardens,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.2
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.38
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.66
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.97
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,91.2
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.8
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.2
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,164.4
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.32
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,1.8
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.91
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.0
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.6
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,16.6
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.26
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
587311,Lingfield Gardens,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.12
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.84
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.98
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.29
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,95.3
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.2
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,164.8
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.31
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.87
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.35
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,16.6
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.72
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.82
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
587311,Lingfield Gardens,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.25
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.89
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.27
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.46
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,95.9
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.4
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.5
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,166.2
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.32
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.96
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.19
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.1
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,16.7
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.48
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.98
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
587311,Lingfield Gardens,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.1
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.18
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.16
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,56.8
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.6
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,116.5
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.71
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.06
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.9
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,16.8
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
587311,Lingfield Gardens,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
